"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1041,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9567,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"997,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/02/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"13500,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/02/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2030,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S10";"29/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"290,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2030,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
