"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"27/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"S9";"19/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,70";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"01/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,41";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"01/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,69";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"01/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,89";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"01/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,28";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"01/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"01/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"01/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"01/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"01/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"01/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1662,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"01/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1694,10";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1948,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1752,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"04/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,52";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,98";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2019,98";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1631,18";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1472,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1455,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1482,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1849,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2181,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2176,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1969,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"12/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"12/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,92";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"12/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,36";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1689,36";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,66";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1652,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"14/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,98";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"14/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,23";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"14/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,17";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"14/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"14/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"14/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"14/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
