"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"917,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"12/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"12/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"12/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,50";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,54";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1041,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"14/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,73";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,88";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1157,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"20/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,33";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2590,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"5190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"S1";"23/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
