"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"365,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2701,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"315,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2331,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"332,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2456,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"417,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2793,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"316,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2117,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"458,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3893,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3374,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"394,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3349,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"760,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"320,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"355,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2840,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"410,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2706,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"482,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3277,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"451,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3066,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"401,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"416,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502180101_029";"035021802000";"GRANVILLE";"50";"50218";"Granville";"364958,136100002";"6870277,8353";"70000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2745,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502190101_029";"035021901000";"GRATOT";"50";"50219";"Gratot";"371777,052699998";"6894290,1887";"400";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"02/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"502670101_029";"035026702000";"LESSAY";"50";"50267";"Lessay";"369466,193700001";"6911596,1043";"5000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
