"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,98";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,98";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,98";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504870201_029";"035048702000";"SAINT JAMES";"50";"50487";"Saint-James";"381228,177199997";"6833752,7261";"5500";"";"S9";"24/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,13";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"977,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"11/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"11/02/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504960101_029";"035049601000";"SAINT-JEAN-LE-THOMAS";"50";"50496";"Saint-Jean-le-Thomas";"367911,937899999";"6856770,067";"2000";"";"A4";"11/02/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"01/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2789,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"02/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3053,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"03/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2971,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"04/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"04/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"04/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"04/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"04/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"04/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"04/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"04/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"04/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2857,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"05/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3278,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"06/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2666,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"07/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2722,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"08/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3260,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"09/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2939,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"10/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2781,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
