"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"04/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"04/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"04/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"04/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"04/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"04/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"04/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"A5";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S10";"18/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S11";"01/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S11";"15/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"06/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"07/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"13/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"14/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"20/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"21/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"27/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S9";"18/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
