"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
MS = QEDIG (m) X AEDIG (g/l)";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues produites en amont du digesteur

MS = QEDIG (m) X AEDIG (g/l)";"S4";"25/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,58";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues produites en amont du digesteur

MS = QEDIG (m) X AEDIG (g/l)";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues produites en amont du digesteur

MS = QEDIG (m) X AEDIG (g/l)";"S4";"26/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,69";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues produites en amont du digesteur

MS = QEDIG (m) X AEDIG (g/l)";"S4";"27/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues produites en amont du digesteur

MS = QEDIG (m) X AEDIG (g/l)";"S4";"27/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,25";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues produites en amont du digesteur

MS = QEDIG (m) X AEDIG (g/l)";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues produites en amont du digesteur

MS = QEDIG (m) X AEDIG (g/l)";"S4";"28/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,32";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues produites en amont du digesteur

MS = QEDIG (m) X AEDIG (g/l)";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"151,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues produites en amont du digesteur

MS = QEDIG (m) X AEDIG (g/l)";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,23";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues produites en amont du digesteur

MS = QEDIG (m) X AEDIG (g/l)";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112104,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues produites sur la step
PSDES quantité des boues évacuées
ASEP1 quantité de MS produites avant traitement";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43290,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"01/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"02/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,91";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"03/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"04/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"05/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"06/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"07/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,47";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"08/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"09/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,43";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"10/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"11/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,55";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"12/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,57";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"13/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"14/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,57";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"15/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"16/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,57";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"17/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,57";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"18/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,57";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"19/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,77";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"20/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"21/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,37";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"22/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"23/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"24/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"25/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"26/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,95";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"27/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,76";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"28/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,66";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère liquide consommé

consommation : COPL";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,53";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"01/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"02/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"03/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"04/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"05/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"06/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"07/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"08/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"26,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"09/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,04";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"10/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"11/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"12/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"13/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"14/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"15/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"16/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,34";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"17/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"18/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"19/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,76";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"20/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"21/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"22/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"23/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"24/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"25/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,66";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"26/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"27/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"53,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"28/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de polymère poudre consommé

consommation : COPP";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de refus de dégrillage fin produit sur la step.

Pesée : PDF";"S11";"05/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1480,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de refus de dégrillage fin produit sur la step.

Pesée : PDF";"S11";"12/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de refus de dégrillage fin produit sur la step.

Pesée : PDF";"S11";"19/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1660,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de refus de dégrillage fin produit sur la step.

Pesée : PDF";"S11";"26/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1360,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de refus de dégrillage grossier produit sur la step.

Pesée : PDG";"S11";"05/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"860,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de refus de dégrillage grossier produit sur la step.

Pesée : PDG";"S11";"12/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de refus de dégrillage grossier produit sur la step.

Pesée : PDG";"S11";"19/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de refus de dégrillage grossier produit sur la step.

Pesée : PDG";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de sable produit sur la step

Pesée : PS";"S10";"04/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2880,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de sable produit sur la step

Pesée : PS";"S10";"08/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2960,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de sable produit sur la step

Pesée : PS";"S10";"12/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de sable produit sur la step

Pesée : PS";"S10";"19/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3420,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité de sable produit sur la step

Pesée : PS";"S10";"26/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A2";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A2";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2245,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1441,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7899,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4193,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1746,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1664,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3838,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5049,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5812,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5730,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5603,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5538,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4153,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5543,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5833,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5908,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5785,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5639,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5784,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5856,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506150201_029";"035061502000";"VALOGNES";"50";"50615";"Valognes";"375532,898100004";"6942320,442";"12000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
