"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"15/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"15/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"09/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"24/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
