"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"24/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"24/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"24/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"24/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"24/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"24/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"24/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"09/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"09/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"24/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"24/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"24/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"24/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"24/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"24/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"24/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"24/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"24/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1828,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1022,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"S6";"15/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9760,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"S6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1828,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"S6";"16/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5520,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"S6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1022,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"01/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"01/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"01/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2133,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"01/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"6820,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"01/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"01/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"01/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"01/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"01/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"01/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"08/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"08/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"08/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"08/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"22/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"22/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1208,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
