"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"682,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"649,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"342,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"329,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,10";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"345,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"06/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,10";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"318,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"07/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"335,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"284,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"308,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,30";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"311,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,70";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"293,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,70";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510300101_029";"035103001000";"ST AY";"51";"51030";"Aÿ-Champagne";"773449,144500002";"6883524,414";"39000";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"312,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"25/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"25/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"25/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"25/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"14625,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"25/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"25/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"25/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"25/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2278,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
