"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"03/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"S10";"17/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2020,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"S4";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"394,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,20";"120";"m3/j";"mètre cube par jour";"";""
