"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510900101_029";"035109001000";"BROUSSY LE GRAND";"51";"51090";"Broussy-le-Grand";"763184,683200002";"6854835,9153";"350";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"08/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"15/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"17/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"21/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"21/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"21/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"21/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"21/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"21/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"21/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"21/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"21/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"21/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"23/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"24/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"24/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"24/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"24/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"24/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"24/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"24/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"24/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"29/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"29/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
