"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1835,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7810,71";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9907,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4134,54";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3557,46";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3523,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6273,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3685,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5891,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4968,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5341,46";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2476,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3001,95";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3237,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"01/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"31900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"01/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13141,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"01/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"01/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"01/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"31900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13141,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"42859,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"04/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5123,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15710,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"04/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"04/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"05/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"32454,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"05/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"12736,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"05/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"46652,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"05/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"05/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"43400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4727,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"31900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13141,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"31900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13141,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"10/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"10/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"31900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13141,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"12/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"31900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"12/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13141,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"12/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"12/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"12/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"31900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13141,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"29863,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"12374,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"45438,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"16/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"16/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"31900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13141,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"17/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"17/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"33758,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11782,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42775,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"18/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"18/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"19/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"43400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"19/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4727,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"19/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"19/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"19/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"22/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"26764,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"22/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11207,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41084,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"22/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"22/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"23/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"17072,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"23/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7558,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27467,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"23/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"995,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"23/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"31900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"24/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13141,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"24/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"24/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"26/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"31900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"26/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13141,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"26/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"26/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"26/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"29/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"31900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"29/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13141,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"29/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"29/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"29/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A7";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S10";"24/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"36940,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S11";"15/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"10460,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S11";"16/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"7600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S12";"01/02/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"31900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"S12";"01/02/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13141,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
