"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"20900,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,20";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1386,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511830101_029";"035118301000";"COURCY";"51";"51183";"Courcy";"773645,633699998";"6913689,3405";"1500";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1058,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1058,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"16/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"16/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"16/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"16/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"16/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"16/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1093,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1093,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"16/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"16/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"16/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"16/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"16/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"16/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"16/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
