"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512000101_029";"035120001000";"CRAMANT";"51";"51200";"Cuis";"771911,219400004";"6877659,9947";"2500";"";"S4";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"664,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"16/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"16/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"16/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"16/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"16/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"16/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"16/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"16/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"16/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"16/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"16/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"16/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A5";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A5";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A5";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A5";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A5";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A5";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A5";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A5";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A5";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A5";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A5";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A5";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A5";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A5";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A5";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A5";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"512,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"817,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"594,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"799,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"226,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"S11";"09/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"S11";"26/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"S14";"22/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1272,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"S15";"11/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"S15";"23/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"S6";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,97";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"S6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"512,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"S6";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"S6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"817,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"S6";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,03";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"S6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"594,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"S6";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,97";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"S6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"S6";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"S6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"799,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"S6";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,03";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512040102_029";"035120401000";"DAMERY-VENTEUIL";"51";"51204";"Damery";"762422,298799999";"6886418,32";"4000";"";"S6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"226,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512170101_029";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";"5300";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512170101_029";"035121701000";"DORMANS";"51";"51217";"Dormans";"746112,116899997";"6885835,4018";"5300";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
