"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"17613,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A6";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15,40";"46";"g/L";"gramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512480101_029";"035124801000";"FERE CHAMPENOISE";"51";"51248";"Fère-Champenoise";"772248,389799997";"6849929,7798";"3000";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,40";"46";"g/L";"gramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,23";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"20551,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,23";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512500101_029";"035125001000";"FISMES";"51";"51250";"Fismes";"748491,987099998";"6912737,7783";"7000";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
