"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513720101_029";"035137201000";"MONCETZ LONGEVAS";"51";"51372";"Moncetz-Longevas";"804534,0572";"6868069,4687";"500";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"01/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"02/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"03/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"04/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"05/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"06/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"07/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"08/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"09/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"10/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"11/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"12/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"13/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"14/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"15/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"16/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"17/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"18/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"19/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"20/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"21/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"22/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"23/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"24/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"25/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"26/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"27/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"28/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1059,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
