"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"922,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"997,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1067,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1086,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1270,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1676,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1498,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1384,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1493,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1687,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1559,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1327,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1058,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1015,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1381,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1519,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1146,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1071,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
