"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"01/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"01/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"01/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"01/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"01/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"01/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"01/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"01/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"01/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"01/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"01/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5299,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"175,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"S4";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3080,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"S6";"18/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"S6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5299,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
