"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"21/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"21/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"21/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"21/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"21/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"21/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"21/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"21/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"21/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1382,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1333,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1299,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1364,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"294,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"475,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"197,65";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"179,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"599,65";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"428,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"190,95";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"298,15";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"191,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"620,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"196,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"637,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"360,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"182,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"604,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"607,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"451,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"208,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"678,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S6";"05/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9440,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1382,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S6";"15/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1333,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S6";"19/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9020,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1299,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S6";"26/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1364,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,49";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1487,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2567,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1436,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1718,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1621,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1862,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1531,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1122,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"955,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1146,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1301,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1200,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,59";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
