"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7383,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"585,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"450,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"488,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"16/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"16/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"16/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"16/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"16/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"16/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"14736,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
