"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"71,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"71,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"71,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"71,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"71,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"20/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"71,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"21/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"71,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"71,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"67,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"67,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"67,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"63,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"27/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"63,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"63,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"69,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"01/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"02/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"03/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"04/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"05/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"06/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"07/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"08/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"09/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"10/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"11/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"12/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"13/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"14/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"15/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"16/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"17/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"18/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"19/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"20/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"21/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"22/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"23/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"24/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"25/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"26/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"27/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"28/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"29/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"10/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"10/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"10/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"10/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"10/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"10/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4958,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"10/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"10/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"10/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"10/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A4";"10/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
