"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"21/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"21/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"21/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"9,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"21/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,20";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"21/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,56";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,05";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"21/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"21/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"21/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"21/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"9,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"21/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"21/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"0,04";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"21/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"21/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,99";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"21/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,05";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"21/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume journalier + Concentration";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume + siccité";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"997,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume + siccité";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"519,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Volume + siccité";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"290,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre";"S12";"24/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre";"S12";"26/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2087,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"9,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,29";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,41";"168";"mg(N)/L";"milligramme d'azote par litre";"0,04";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"09/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,99";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,05";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"21/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"21/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"9,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
