"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"23/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,03";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"24/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"129,51";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"25/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"141,59";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"26/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"146,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"27/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"146,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"28/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"142,34";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"144,61";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"01/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,15";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"02/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"03/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,46";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"04/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,47";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"05/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"07/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"08/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,42";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"09/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,43";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"10/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,37";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"11/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"12/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,19";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"23/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,03";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"24/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,41";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"25/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"26/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"volume chlorure ferrique filtre presse";"S15";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"";"S10";"04/02/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,24";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"";"S10";"26/02/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,24";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"";"S11";"26/02/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,24";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"";"S15";"01/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"";"S15";"09/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"";"S15";"18/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"";"S15";"25/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"12/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"12/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"24/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"24/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"24/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"24/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"24/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"24/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
