"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"S10";"29/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"5600,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601010101_029";"036010101000";"BREGY";"60";"60101";"Brégy";"689751";"6886373";"800";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"707,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,39";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,77";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,83";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"26/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"26/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"26/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"26/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"26/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"26/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"26/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"26/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"26/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"26/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"27/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"27/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"103028,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"08/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"08/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"08/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"08/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"08/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"16/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"26/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"26/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"26/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"26/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"26/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"26/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"26/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"26/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"26/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"26/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"26/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
