"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,39";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,77";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,83";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"23564,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"02/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9615,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
