"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7891,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"05/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"05/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"05/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"05/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"05/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2766,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"48,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601290101_029";"036012901000";"CARLEPONT";"60";"60129";"Carlepont";"700568";"6935000";"1500";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5009,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601290101_029";"036012901000";"CARLEPONT";"60";"60129";"Carlepont";"700568";"6935000";"1500";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601290101_029";"036012901000";"CARLEPONT";"60";"60129";"Carlepont";"700568";"6935000";"1500";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601290101_029";"036012901000";"CARLEPONT";"60";"60129";"Carlepont";"700568";"6935000";"1500";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"700,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"08/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5329,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"08/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601350101_029";"036013501000";"CAUVIGNY";"60";"60135";"Cauvigny";"645858";"6911551";"2000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"02/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"02/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A3";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
