"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1507,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"04/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"04/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1641,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"05/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"05/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"969,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"08/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"08/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1640,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"09/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"09/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1550,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"10/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"10/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"670,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"11/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"11/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1580,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"12/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"12/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1520,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"14/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"14/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"14/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"15/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"15/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"539,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"16/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"16/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1162,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"17/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"17/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"207,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"18/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"207000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"18/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1718,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"122,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"19/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"122000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"19/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1012,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"22/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"22/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"416,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"23/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"23/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1198,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"24/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"24/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"26/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"26/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1164,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,10";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"803,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S8";"29/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7,78";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"S8";"29/02/2016";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601810101_029";"036018101000";"CRISOLLES";"60";"60181";"Crisolles";"700663,032200001";"6946734,5545";"800";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2076,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601810101_029";"036018101000";"CRISOLLES";"60";"60181";"Crisolles";"700663,032200001";"6946734,5545";"800";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"832,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"04/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"04/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"04/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1067,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"24/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"24/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"24/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"24/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"24/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"24/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"24/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1066,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"04/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"04/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601880101_029";"036018801000";"CUISE LA MOTTE";"60";"60188";"Cuise-la-Motte";"700240";"6922985";"10000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
