"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,39";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,77";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,83";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"23813,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"11/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"173,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
