"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1663,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"506,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"442,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"224,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"685,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"377,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"377,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"343,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"506,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"02/02/2016";"1824";"Polymères";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"442,00";"67";"kg";"kilogramme";"";"Correcte"
