"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A5";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4676,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4518,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4252,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4376,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4647,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4539,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2804,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4801,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4796,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4730,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4801,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5046,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4476,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9200,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9200,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"05/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"05/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"10500,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"05/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10500,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"12800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12800,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"12/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"12/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"16100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"12/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"9500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"16/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"12000,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"16/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12000,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"19/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"19/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44300,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"19/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44300,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"24/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8700,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"24/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8700,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"26/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"4500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"26/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7200,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"26/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7200,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"A7";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S12";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50340,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1850,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604140201_029";"036041402000";"MONTATAIRE 2";"60";"60414";"Montataire";"660111,040700004";"6905502,3312";"110000";"";"S18";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9200,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
