"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"24/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"24/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"24/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3444,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S10";"29/02/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S10";"29/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2800,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S11";"29/02/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"715,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S15";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"715,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"02/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"02/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,97";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"106,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"03/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"03/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,97";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,55";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"05/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"05/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,97";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"145,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"06/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"06/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"06/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,97";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"11/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"11/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,97";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"15/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"15/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,97";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"16/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"16/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,97";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"17/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"17/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,97";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,15";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"18/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"18/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,97";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"19/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"19/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,97";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"22/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"22/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"23/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"23/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"24/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"24/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"25/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"25/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"220,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"26/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"26/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"27/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"27/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"27/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S5";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,72";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S5";"05/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28724,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S5";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"899,06";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S5";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,17";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S5";"10/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31166,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S5";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"975,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S5";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,71";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S5";"19/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27707,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S5";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"867,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S5";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,57";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S5";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30571,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S5";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"956,87";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S6";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,94";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S6";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17940,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S6";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,20";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604810101_029";"036048101000";"ORROUY";"60";"60481";"Orrouy";"688710";"6909835";"2500";"";"S6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3444,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"10/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"10/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605010101_029";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";"3000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
