"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,39";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,77";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,83";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9850,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"02/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3739,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605620101_029";"036056201000";"SACY LE GRAND";"60";"60562";"Sacy-le-Grand";"667136,928599998";"6916488,4866";"3000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605670101_029";"036056701000";"SAINT AUBIN EN BRAY";"60";"60567";"Saint-Aubin-en-Bray";"620259";"6927308";"4500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
