"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S10";"01/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3740,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S11";"01/02/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S14";"01/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"938,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S15";"01/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S15";"01/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"06/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"395,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"07/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"143,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"13/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"226,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"143,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"272,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,50";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S10";"29/02/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S10";"29/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1400,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"04/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"04/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,50";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"10/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13500,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"10/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,50";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"17/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"17/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"25/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"25/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606830101_029";"036068301000";"VILLERS SAINT GENEST";"60";"60683";"Villers-Saint-Genest";"693569";"6893868";"500";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606840102_029";"036068401000";"VILLERS SAINT PAUL";"60";"60684";"Villers-Saint-Paul";"663545,747599997";"6908793,1155";"14500";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
