"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"10/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"10/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"10/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"10/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"10/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"10/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"10/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"10/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"23/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"23/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"23/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1082,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3939,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S11";"29/02/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,13";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"90,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"167,64";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"167638,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,35";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3939,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S6";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"670,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S6";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"670500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S6";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,89";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39492,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612220101_029";"036122201000";"LANDISACQ";"61";"61222";"Landisacq";"432209,823600002";"6857004,2476";"600";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612220101_029";"036122201000";"LANDISACQ";"61";"61222";"Landisacq";"432209,823600002";"6857004,2476";"600";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612220101_029";"036122201000";"LANDISACQ";"61";"61222";"Landisacq";"432209,823600002";"6857004,2476";"600";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612220101_029";"036122201000";"LANDISACQ";"61";"61222";"Landisacq";"432209,823600002";"6857004,2476";"600";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612220101_029";"036122201000";"LANDISACQ";"61";"61222";"Landisacq";"432209,823600002";"6857004,2476";"600";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612220101_029";"036122201000";"LANDISACQ";"61";"61222";"Landisacq";"432209,823600002";"6857004,2476";"600";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612220101_029";"036122201000";"LANDISACQ";"61";"61222";"Landisacq";"432209,823600002";"6857004,2476";"600";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612220101_029";"036122201000";"LANDISACQ";"61";"61222";"Landisacq";"432209,823600002";"6857004,2476";"600";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612220101_029";"036122201000";"LANDISACQ";"61";"61222";"Landisacq";"432209,823600002";"6857004,2476";"600";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612220101_029";"036122201000";"LANDISACQ";"61";"61222";"Landisacq";"432209,823600002";"6857004,2476";"600";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612220101_029";"036122201000";"LANDISACQ";"61";"61222";"Landisacq";"432209,823600002";"6857004,2476";"600";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612220101_029";"036122201000";"LANDISACQ";"61";"61222";"Landisacq";"432209,823600002";"6857004,2476";"600";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612870101_029";"036128701000";"MONTILLY SUR NOIREAU";"61";"61287";"Montilly-sur-Noireau";"437883,979699999";"6864704,5433";"750";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
