"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"02/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2653,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"03/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"04/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"05/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"06/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"07/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"08/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"09/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"10/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1750,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"11/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2320,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"12/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2016,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"13/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"14/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"15/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,28";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2543,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"16/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3088,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"17/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2194,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"18/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2080,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"19/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1416,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"20/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"21/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"22/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,43";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2102,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"23/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2143,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"24/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1861,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"25/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1466,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"26/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1591,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S12";"01/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S12";"01/02/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"31000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S12";"09/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S12";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S12";"11/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"29,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S12";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S12";"18/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S12";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"25000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S12";"25/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"38,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S12";"25/02/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"30000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"01/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"01/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"02/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"02/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"03/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"03/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"04/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"04/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"05/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"05/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"06/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"06/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"07/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"07/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"08/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"08/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"09/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"09/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"10/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"10/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"11/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"11/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"12/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"12/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"13/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"13/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"14/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"14/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"15/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"15/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"16/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"16/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"17/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"17/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"18/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"18/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"19/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"19/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"20/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"20/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"21/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"21/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"22/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"22/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"23/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"23/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"24/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"24/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"25/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"25/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"26/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"26/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"27/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"27/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"28/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"28/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"29/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614560101_029";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";"20000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
