"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"878,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1008,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"288,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1080,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S10";"29/02/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,15";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S10";"29/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S11";"29/02/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"432,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"01/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"01/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,44";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"878,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"03/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"03/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,44";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1008,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"23/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"23/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,44";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"288,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1080,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"10/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"10/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"10/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1057,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1093,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"10/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"10/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10808,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"S10";"29/02/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"S10";"29/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"S12";"29/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21,83";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"432,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"72,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"827,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"827000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10808,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
