"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"13/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"13/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"13/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"13/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"13/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"13/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"13/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"13/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"13/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"14/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"14/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"14/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"14/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"14/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"14/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"14/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"14/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"14/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"09/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,15";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1067,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
