"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"23/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"23/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"28/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"28/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"28/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"28/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"28/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"28/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"28/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"28/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"28/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"28/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"28/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"01/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1663,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"02/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"694,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"04/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"985,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"05/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"543,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"06/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"08/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"246,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"09/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"442,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"10/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"509,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"11/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"526,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"17/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"834,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"18/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"134,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"22/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3539,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"23/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"823,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"24/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"766,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"25/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1404,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"26/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"988,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A6";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,58";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"01/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"26/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"29/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"29/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"A7";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M1";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M1";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M1";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M1";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M1";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M1";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M1";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M1";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M1";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M1";"02/02/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"5580,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M1";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M1";"02/02/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M2";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,35";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M2";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M2";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M2";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M2";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M2";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M2";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M2";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M2";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M2";"02/02/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M2";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"M2";"02/02/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"01/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"01/02/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"03/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"09/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"17/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"22/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"23/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"23/02/2016";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"24/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"26/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"26/02/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27696,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"29/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"29/02/2016";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"29/02/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761590201_029";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";"30000";"";"S12";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
