"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761960101_029";"037619601000";"CRIQUETOT L'ESNEVAL";"76";"76196";"Criquetot-l'Esneval";"501699,758000001";"6953092,6476";"1850";"";"A4";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761960101_029";"037619601000";"CRIQUETOT L'ESNEVAL";"76";"76196";"Criquetot-l'Esneval";"501699,758000001";"6953092,6476";"1850";"";"A4";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761960101_029";"037619601000";"CRIQUETOT L'ESNEVAL";"76";"76196";"Criquetot-l'Esneval";"501699,758000001";"6953092,6476";"1850";"";"A4";"07/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761960101_029";"037619601000";"CRIQUETOT L'ESNEVAL";"76";"76196";"Criquetot-l'Esneval";"501699,758000001";"6953092,6476";"1850";"";"A4";"07/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761960101_029";"037619601000";"CRIQUETOT L'ESNEVAL";"76";"76196";"Criquetot-l'Esneval";"501699,758000001";"6953092,6476";"1850";"";"A4";"07/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761960101_029";"037619601000";"CRIQUETOT L'ESNEVAL";"76";"76196";"Criquetot-l'Esneval";"501699,758000001";"6953092,6476";"1850";"";"A4";"07/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761960101_029";"037619601000";"CRIQUETOT L'ESNEVAL";"76";"76196";"Criquetot-l'Esneval";"501699,758000001";"6953092,6476";"1850";"";"A4";"07/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761960101_029";"037619601000";"CRIQUETOT L'ESNEVAL";"76";"76196";"Criquetot-l'Esneval";"501699,758000001";"6953092,6476";"1850";"";"A4";"07/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761960101_029";"037619601000";"CRIQUETOT L'ESNEVAL";"76";"76196";"Criquetot-l'Esneval";"501699,758000001";"6953092,6476";"1850";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761960101_029";"037619601000";"CRIQUETOT L'ESNEVAL";"76";"76196";"Criquetot-l'Esneval";"501699,758000001";"6953092,6476";"1850";"";"S10";"29/02/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761960101_029";"037619601000";"CRIQUETOT L'ESNEVAL";"76";"76196";"Criquetot-l'Esneval";"501699,758000001";"6953092,6476";"1850";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761960101_029";"037619601000";"CRIQUETOT L'ESNEVAL";"76";"76196";"Criquetot-l'Esneval";"501699,758000001";"6953092,6476";"1850";"";"S9";"29/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,50";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"24/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1022,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"907,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"24/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"24/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1033,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"997,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"24/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"24/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,05";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"24/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"59,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"06/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"07/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"90,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"13/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"14/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762190101_029";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";"3700";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
