"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"868,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"579,60";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"579,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"478,80";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"478,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"574,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"574,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,20";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"719,80";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"719,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"634,40";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"634,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1116,30";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1116,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115,90";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"396,50";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"396,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"994,30";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"994,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1014,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1014,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"858,00";"67";"kg";"kilogramme";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"858,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6814,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15757,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1058,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"S16";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,21";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"16/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,41";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A5";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A5";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A5";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A5";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A5";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A5";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A5";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A5";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764640101_029";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";"2500";"";"A5";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
