"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6543,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10729,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5980,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6799,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12651,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7415,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7316,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7248,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7151,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S10";"29/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"15420,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S12";"29/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"56,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S13";"29/02/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"197180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"01/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21780,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5787,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"02/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6154,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"03/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21220,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4931,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"04/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5136,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"05/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22440,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5133,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"08/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21060,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4816,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"09/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3865,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"10/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24520,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6033,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"11/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23740,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5772,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"12/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5894,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"15/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26280,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6455,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"16/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6426,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"17/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6543,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"18/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44280,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10729,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"19/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24360,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5980,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"22/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28780,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6799,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"23/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49680,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12651,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"24/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30360,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7415,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"25/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7316,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"26/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29880,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7248,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28960,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7151,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"24/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,15";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"24/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"24/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"24/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"24/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1782,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1782,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
