"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"09/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,78";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"09/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1049,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"907,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"22/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"22/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"22/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3466,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"619,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3466,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"S6";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765650101_029";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";"15000";"";"S6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4518,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"S10";"29/02/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"35,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765950101_029";"037659501000";"SAINT JOUIN BRUNEVAL";"76";"76595";"Saint-Jouin-Bruneval";"494673,000399999";"6953212,0009";"1800";"";"S9";"29/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1907,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"15/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1907,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,32";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
