"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"252,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"252,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1490,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1590,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"Pas de mesure de débit";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2373,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1490,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1590,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"11/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766100101_029";"037661001000";"SAINTE MARIE DES CHAMPS";"76";"76610";"Sainte-Marie-des-Champs";"540863,957000002";"6949131,918";"3000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
