"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"03/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4004,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"364,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766570201_029";"037665702000";"SAINT VIGOR D'YMONVILLE";"76";"76657";"Saint-Vigor-d'Ymonville";"507459,270599999";"6935091,2396";"3000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4004,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"16/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"322,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766830101_029";"037668301000";"SOTTEVILLE SUR MER";"76";"76683";"Sotteville-sur-Mer";"543478,265799999";"6978383,248";"2500";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"322,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766840101_029";"037668401000";"TANCARVILLE";"76";"76684";"Tancarville";"516941,965300001";"6934362,4424";"1800";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
