"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"496,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"496,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"22/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7766,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"18/02/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"18/02/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
