"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6066,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"16/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A5";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"115,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"747,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"441,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"118,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S10";"25/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3730,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S10";"29/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"115,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"747,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"441,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"118,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S6";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2820,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"197,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S9";"25/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,73";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S9";"29/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770340101_029";"037703401000";"BLANDY";"77";"77034";"Blandy";"683603,277900003";"6830030,0068";"1000";"";"A2";"01/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770340101_029";"037703401000";"BLANDY";"77";"77034";"Blandy";"683603,277900003";"6830030,0068";"1000";"";"A2";"02/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770340101_029";"037703401000";"BLANDY";"77";"77034";"Blandy";"683603,277900003";"6830030,0068";"1000";"";"A2";"03/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770340101_029";"037703401000";"BLANDY";"77";"77034";"Blandy";"683603,277900003";"6830030,0068";"1000";"";"A2";"04/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770340101_029";"037703401000";"BLANDY";"77";"77034";"Blandy";"683603,277900003";"6830030,0068";"1000";"";"A2";"05/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770340101_029";"037703401000";"BLANDY";"77";"77034";"Blandy";"683603,277900003";"6830030,0068";"1000";"";"A2";"06/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770340101_029";"037703401000";"BLANDY";"77";"77034";"Blandy";"683603,277900003";"6830030,0068";"1000";"";"A2";"07/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
