"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"01/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"02/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"03/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"04/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"05/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"06/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"07/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"07/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"08/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"09/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"10/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"11/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"12/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"13/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"14/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"15/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"16/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"17/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"18/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"19/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"20/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"21/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"22/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"23/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"23/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"24/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"25/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"26/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
