"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S1";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770400201_029";"037704001000";"BOISSISE LE ROI";"77";"77040";"Boissise-le-Roi";"667925,530699998";"6825877,0274";"8000";"";"S10";"09/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"350,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"04/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"04/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"04/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"04/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"04/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"04/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"04/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"04/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770440101_029";"037704401000";"BOMBON";"77";"77044";"Bombon";"689173,215300001";"6829860,5758";"1000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
