"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S6";"02/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"260,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S6";"09/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"254,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S6";"23/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"294,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S6";"25/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9840,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"S6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"688,80";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"16/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"16/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"16/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"16/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"16/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"16/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6804,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"16/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"16/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"16/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"16/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"16/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"16/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"16/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -260,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -254,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"194,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"97,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";" -294,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690201_029";"037706902000";"Chailly en Bière 2";"77";"77069";"Chailly-en-Bière";"672376,178800002";"6818300,9756";"2000";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
