"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"14/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,20";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"15/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"15/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,20";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"16/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"16/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"17/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"18/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"18/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,20";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"19/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"20/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"20/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"21/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"22/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"23/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"23/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,80";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"24/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"24/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"25/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"26/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"27/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"28/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S16";"29/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"617,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"831,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"147,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"668,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"159,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"720,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"122,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"671,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"21/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"229,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1259,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"186,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1023,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770790101_029";"037744201000";"CHAMPAGNE SUR SEINE";"77";"77442";"Samoreau";"684225,2064";"6812774,1814";"12000";"";"S9";"23/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"9,50";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"07/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1258,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"07/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"07/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"07/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2069,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"495,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2022,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"756,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"661,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770840101_029";"037708401000";"CHANGIS SUR MARNE";"77";"77084";"Changis-sur-Marne";"700721,3508";"6872730,7536";"2850";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
