"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"25743,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"11/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"453,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"420,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"529,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"487,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"420,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"537,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"537,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"536,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"512,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"504,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A6";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"264,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"328,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"368,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"368,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A6";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"376,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1057,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1067,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
