"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1681,59";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"907,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1630,99";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1295,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1366,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"890,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1234,95";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"01/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"02/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"03/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"04/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"05/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"06/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"07/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"08/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"09/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"10/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"11/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"12/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"13/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"14/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"15/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"16/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"17/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"18/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"19/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"20/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"21/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"22/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"23/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"24/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"25/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"26/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"27/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"28/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"01/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"02/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"03/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"04/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"05/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"06/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"07/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"08/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"09/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"10/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"11/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"12/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"13/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"14/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"15/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"16/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"17/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"18/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"19/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"20/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"21/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"22/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"23/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"24/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"25/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"26/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"27/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"28/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"02/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"539,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"02/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,89";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"03/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"04/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"405,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"04/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"06/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,34";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"09/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"406,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"09/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"11/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,92";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"12/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,03";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"13/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"15/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"485,07";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"16/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"17/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"18/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"520,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"18/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,03";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"19/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,11";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"20/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"16,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"22/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"449,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"24/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"25/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S15";"26/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"590,47";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"373,89";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"793,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"883,74";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"06/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"917,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"872,41";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"480,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"742,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"13/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"270,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1116,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"297,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1009,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"950,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"20/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"950,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"843,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1342,44";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S6";"02/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2220,77";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S6";"04/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4220,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1313,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S6";"09/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2037,57";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S6";"15/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6080,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1780,22";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S6";"18/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"S6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1886,69";"67";"kg";"kilogramme";"";"Correcte"
