"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"08/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"08/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2091,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"29/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"29/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"29/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"29/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"29/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"29/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"29/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"29/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"29/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"29/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"29/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771280101_029";"037712801000";"COUILLY PONT AUX DAMES";"77";"77128";"Couilly-Pont-aux-Dames";"690019,780699998";"6863723,4448";"15000";"";"S1";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
