"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771610101_029";"037716101000";"DORMELLES";"77";"77161";"Dormelles";"692504,217699997";"6802183,105";"1000";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771610101_029";"037716101000";"DORMELLES";"77";"77161";"Dormelles";"692504,217699997";"6802183,105";"1000";"";"S4";"18/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771610101_029";"037716101000";"DORMELLES";"77";"77161";"Dormelles";"692504,217699997";"6802183,105";"1000";"";"S4";"18/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,41";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771610101_029";"037716101000";"DORMELLES";"77";"77161";"Dormelles";"692504,217699997";"6802183,105";"1000";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"211,50";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1964,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"S10";"05/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3373,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"S11";"03/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"110,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"97,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"58,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"69,30";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";""
