"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3441,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S10";"09/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"5120,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S11";"03/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"110,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,50";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"481,25";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"511,50";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1029,60";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"273,60";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S9";"09/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,12";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,30";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"663,46";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228,78";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228780,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"663,46";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771700101_029";"037717001000";"EPISY";"77";"77316";"Moret-Loing-et-Orvanne";"684426,422399998";"6804085,5905";"600";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
