"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"291,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1143,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"138,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"142,80";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"S10";"03/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3500,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,50";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"138,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,90";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"142,80";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"S9";"03/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,50";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2954,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"600,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"600,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"S6";"05/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"S6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"600,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772220201_029";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";"4500";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772220201_029";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";"4500";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772220201_029";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";"4500";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772220201_029";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";"4500";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772220201_029";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";"4500";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772220201_029";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";"4500";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772220201_029";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";"4500";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772220201_029";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";"4500";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772220201_029";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";"4500";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772220201_029";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";"4500";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772220201_029";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";"4500";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772220201_029";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";"4500";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
