"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"18/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"18/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"477,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"886,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"258,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"04/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"04/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,59";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"477,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"19/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"19/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,97";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"886,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"26/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"26/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,86";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"258,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2642,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
