"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"02/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"03/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,92";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"268,80";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"09/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,76";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"246,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"11/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,83";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"256,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"16/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"218,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"19/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,66";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"315,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"23/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,69";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"236,60";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"25/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"355,30";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"02/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"02/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"03/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"03/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,92";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"268,80";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"09/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"09/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,76";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"246,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"11/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"11/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,83";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"256,20";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"16/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"16/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"218,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"19/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"19/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,66";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"315,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"23/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"23/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,69";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"236,60";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"25/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"25/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"243";"%";"pourcentage";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772790101_029";"037727901000";"MAROLLES SUR SEINE";"77";"77279";"Marolles-sur-Seine";"701751,9617";"6809824,0415";"2000";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"355,30";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"22/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"22/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"22/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"22/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"22/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"22/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"22/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"22/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"22/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"22/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
