"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2994,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"02/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"215,10";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"412,99";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"283,89";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"191,10";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"S10";"05/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3373,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"S10";"29/02/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3000,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,51";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"215,10";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,02";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"412,99";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,26";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"283,89";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"191,10";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772950101_029";"037729501000";"MOISENAY";"77";"77295";"Moisenay";"680685,328500003";"6828787,6368";"1200";"";"S9";"29/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,50";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"01/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"02/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"03/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"04/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"05/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"06/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"07/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"08/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"09/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"10/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"11/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"12/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"13/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"14/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"15/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"16/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"17/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"18/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"19/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"20/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"21/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"22/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"23/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"24/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"25/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"26/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"27/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"28/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A2";"29/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773020101_029";"037730201000";"MONTCOURT FROMONVILLE";"77";"77302";"Montcourt-Fromonville";"679126,083700001";"6801315,5558";"3000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
