"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"15/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"26256,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"15/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"15/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4288,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"77,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"01/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"02/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"03/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"04/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"05/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"06/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"07/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"08/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"09/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"09/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,20";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"10/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"11/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"12/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"13/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"14/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"15/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"16/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"17/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"18/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"19/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"20/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"21/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"22/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"23/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"24/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"25/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773440101_029";"037734401000";"OISSERY ST PATHUS";"77";"77344";"Oissery";"687896,901699998";"6885584,7553";"10000";"";"S16";"26/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
