"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"25583,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1079,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"16/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"750,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"675,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"755,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"797,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"745,79";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"696,93";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"712,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"657,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"694,97";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"557,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S11";"02/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S11";"09/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S11";"16/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S11";"23/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S11";"24/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2889,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"01/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"499,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"03/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"456,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"04/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"518,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"09/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"522,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"10/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"493,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"16/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"501,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"17/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"510,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"22/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"462,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"23/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"505,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"24/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"457,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"96,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,65";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"750,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,61";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"675,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,29";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"755,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,25";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"797,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,26";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"745,79";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,52";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"696,93";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,89";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"712,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,77";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"657,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,54";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"694,97";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,93";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"557,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
