"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"21/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"21/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"25/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"25/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"25/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"25/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"25/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"25/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"25/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"29/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"29/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"29/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"29/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"29/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"29/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"29/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"79898,86";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"15/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"17/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773770101_029";"037737701000";"PRESLES en BRIE";"77";"77377";"Presles-en-Brie";"682075,6215";"6844209,5314";"50000";"";"A4";"21/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,15";"264";"unité pH";"unité pH";"";"Correcte"
