"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"18/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A5";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6037,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A7";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"A7";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"01/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"02/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"03/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"04/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"05/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"06/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"07/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"08/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"09/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"10/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"11/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"12/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"13/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"14/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"15/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"16/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"17/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"18/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"19/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"20/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"21/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"22/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"23/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"24/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"25/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"26/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"27/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"28/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S12";"29/02/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S13";"29/02/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2400,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1626,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S15";"16/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"559,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6037,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S9";"03/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773790101_029";"037736801000";"PROVINS";"77";"77368";"Poigny";"720960,596100003";"6827016,1168";"23333";"";"S9";"11/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"08/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1091,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773820101_029";"037727601000";"Mareuil les Meaux";"77";"77276";"Mareuil-lès-Meaux";"689282,455200002";"6867735,1173";"8000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
